Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.56
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
