Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.35
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.2
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.6
