Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.23
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
