Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
