Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.94
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
