Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.99
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.3
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.61
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.2
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.43
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,137.6
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.82
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.39
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.0
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.0
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.1
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
536334,St Brides Church Wentloog,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.96
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
