Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.01
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.8
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.18
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.96
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.87
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.4
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.67
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.07
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.22
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.87
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
