Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.68
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.9
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.19
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.4
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.94
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.83
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.33
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
