Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
