Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
