Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
