Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.11
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
