Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.86
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.15
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
