Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.26
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
