Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.34
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.56
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.34
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
