Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.67
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.7
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.71
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.02
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.08
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.61
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.72
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.3
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.97
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.7
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.27
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.37
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.8
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.42
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.85
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.0
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
