Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
