Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
