Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
