Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
