Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
