Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
