Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.06
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
