Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
