Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.0
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.2
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.4
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.71
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.66
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.45
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.9
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,40.1
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.69
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,40.2
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.4
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.4
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.5
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
