Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.75
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.7
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.04
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.25
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.0
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.8
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,41.1
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.02
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.1
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,41.2
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.6
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.8
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.44
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.4
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.35
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
