Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.73
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,42.2
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.39
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,42.3
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.56
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,42.4
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,42.5
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.41
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.7
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.22
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,43.1
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.1
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.1
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,43.3
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
