Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,43.4
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,43.5
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,43.5
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,43.4
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,43.4
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,43.3
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,43.2
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,43.1
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,43.1
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,43.0
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.7
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
