Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,42.5
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,42.4
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,42.4
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,42.3
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,42.2
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,41.4
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
