Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,41.2
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,41.1
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,40.6
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,40.5
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,40.1
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,39.9
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,39.4
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,39.2
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
