Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,38.9
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.24
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
