Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.52
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.09
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.69
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,140.5
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.32
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
