Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.88
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.2
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
