Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
