Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.62
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
