Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.74
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.09
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,39.0
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,39.2
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
