Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.5
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.8
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,40.0
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,40.1
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,40.4
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,40.6
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,40.7
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,41.0
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,41.2
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.81
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
