Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.22
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.04
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.25
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,42.2
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.07
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,42.3
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,42.5
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.28
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.7
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
