Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.22
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.23
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,42.7
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,42.5
