Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,42.5
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,42.4
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,42.3
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,42.2
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,41.4
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
