Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,41.2
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,41.0
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.7
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.5
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,40.1
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.9
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,39.5
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
