Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
