Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.54
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.5
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
