Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.67
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.4
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.13
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.38
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.1
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.2
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
