Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.91
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
