Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
