Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,39.0
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.4
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.02
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
