Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.98
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.8
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.55
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.5
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,40.0
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.38
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,40.1
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,40.4
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.02
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,40.5
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.59
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,40.6
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.06
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.63
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.5
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.86
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.7
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,41.0
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.42
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,41.1
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.06
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,41.1
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.76
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
