Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.29
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.0
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.45
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.1
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,41.4
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.42
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.0
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.99
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.3
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.03
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.57
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.7
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.3
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.0
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.5
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,42.2
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.59
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,42.4
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.7
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,42.5
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.26
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.0
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.25
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,137.1
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.71
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
