Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
536334,St Brides Church Wentloog,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,42.9
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,42.8
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,42.7
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,42.6
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,42.5
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,42.4
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
