Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,42.3
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,42.2
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,41.2
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,41.1
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,41.0
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
