Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,40.7
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,40.5
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,40.2
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,40.0
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,39.8
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,39.5
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,38.9
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.45
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
