Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.46
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.79
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
