Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.43
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.5
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.11
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.24
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
