Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.72
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.24
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.8
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.56
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.18
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.88
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.29
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.08
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.01
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
