Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.44
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.2
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.68
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.0
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.62
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.6
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.66
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.1
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.29
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.8
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.71
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,134.2
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.38
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,138.2
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.78
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,139.5
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.18
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.2
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.66
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,139.1
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.63
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.2
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.6
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.3
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.29
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.0
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
