Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.04
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.4
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.5
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.6
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.44
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.1
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.26
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,133.7
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.38
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.2
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.05
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.8
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.12
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.8
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.34
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.0
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.35
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.6
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.65
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.57
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.0
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.9
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.08
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.1
