Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.76
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.02
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.24
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
