Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.55
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.59
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.9
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.0
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
