Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.4
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.8
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.9
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,40.0
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,40.1
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,40.2
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,40.4
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.5
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.7
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
