Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,41.1
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.39
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,42.1
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.56
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,42.0
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
