Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,41.9
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,41.8
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,41.7
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,41.6
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,41.5
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,41.4
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,41.3
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,41.2
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,41.0
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.9
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,40.8
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
