Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.7
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.6
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,40.4
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.3
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,40.2
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,40.0
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.9
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,39.7
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,39.5
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.4
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
