Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.36
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
